Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.91
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.52
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.45
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414172,Belmont,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.17
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.93
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.03
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,22.78
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
414172,Belmont,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.82
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414172,Belmont,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.51
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.36
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.21
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
