Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414172,Belmont,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.95
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.22
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.92
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414172,Belmont,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
