Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414172,Belmont,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414172,Belmont,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414172,Belmont,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.22
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.8
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.22
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.39
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,16.51
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.8
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
