Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.63
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.84
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,18.84
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.32
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,15.49
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.9
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
