Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,16.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414172,Belmont,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.49
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.3
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.79
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.7
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
