Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414172,Belmont,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.83
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.51
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414172,Belmont,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414172,Belmont,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.78
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.13
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.46
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414172,Belmont,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.09
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414172,Belmont,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.77
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414172,Belmont,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.48
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.96
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.69
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414172,Belmont,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.78
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
