Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414172,Belmont,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.04
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.24
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.96
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414172,Belmont,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.59
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414172,Belmont,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.09
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.84
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.33
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414172,Belmont,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.75
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414172,Belmont,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.1
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.27
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.72
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.07
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414172,Belmont,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.78
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.95
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.73
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414172,Belmont,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,26.07
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.82
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.01
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.6
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.47
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.9
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.38
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414172,Belmont,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,27.25
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.78
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
414172,Belmont,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,25.75
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.37
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.54
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
