Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414172,Belmont,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,32.96
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.65
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.75
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,69.1
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.54
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,28.33
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.57
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.1
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.98
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414172,Belmont,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.23
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.28
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.6
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414172,Belmont,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.56
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.94
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.34
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.21
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
414172,Belmont,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.6
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.38
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.78
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.24
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.58
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,67.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.58
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414172,Belmont,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.89
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.39
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414172,Belmont,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.91
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.91
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.33
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414172,Belmont,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.34
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.57
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.91
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.24
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.93
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.96
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414172,Belmont,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.62
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.05
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.6
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
