Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414172,Belmont,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.79
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.56
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.17
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414172,Belmont,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,31.67
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.54
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.1
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414172,Belmont,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.17
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.9
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,73.8
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.6
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414172,Belmont,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.15
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.51
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414172,Belmont,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,38.15
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,119.7
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.3
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.02
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.95
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,121.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.45
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.82
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,86.1
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.66
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414172,Belmont,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.29
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414172,Belmont,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.88
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,69.8
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.66
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.77
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,65.9
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.87
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
