Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.36
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.84
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.42
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.22
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.94
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,77.6
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.52
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.91
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.42
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.71
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.63
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414172,Belmont,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414172,Belmont,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.21
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.36
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.63
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.24
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.25
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414172,Belmont,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.06
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.3
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.75
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414172,Belmont,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.19
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.1
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
