Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.11
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.37
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.61
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.46
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.53
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.22
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.12
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414172,Belmont,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.69
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,9.7
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414172,Belmont,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.59
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.61
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.71
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.86
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.86
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414172,Belmont,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.15
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.44
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
