Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414172,Belmont,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.83
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.73
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.45
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414172,Belmont,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.22
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.88
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.24
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.2
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.79
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.95
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.85
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414172,Belmont,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.88
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.38
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.56
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414172,Belmont,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.52
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.92
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.51
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.19
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.73
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.39
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.35
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.55
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.57
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.95
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.1
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,67.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.52
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.92
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
