Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.24
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.21
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.87
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.64
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.4
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.52
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414172,Belmont,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.26
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.83
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
414172,Belmont,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.04
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414172,Belmont,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.64
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.09
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.78
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.36
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.05
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.25
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.96
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414172,Belmont,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.06
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414172,Belmont,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.09
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.26
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
