Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414172,Belmont,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.1
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.96
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.45
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.66
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414172,Belmont,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.47
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.88
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414172,Belmont,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.3
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414172,Belmont,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.68
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.04
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414172,Belmont,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.93
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.23
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.37
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.79
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.99
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
