Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414172,Belmont,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.05
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414172,Belmont,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414172,Belmont,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.87
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.76
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414172,Belmont,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.08
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414172,Belmont,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.19
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.07
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414172,Belmont,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.79
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.79
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.92
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414172,Belmont,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.15
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
414172,Belmont,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.69
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.15
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
