Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.65
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.98
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.2
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414172,Belmont,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
