Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.77
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.09
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.07
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.99
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.7
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414172,Belmont,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.27
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414172,Belmont,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,17.42
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414172,Belmont,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
