Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414172,Belmont,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,15.18
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414172,Belmont,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.22
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,15.43
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414172,Belmont,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.58
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.9
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
