Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414172,Belmont,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.49
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414172,Belmont,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.86
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.9
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.09
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.61
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.36
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.58
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
