Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.32
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.19
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.46
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414172,Belmont,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.21
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.27
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.76
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.96
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.06
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.64
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.28
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.16
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.01
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.28
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
