Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.21
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.24
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414172,Belmont,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.84
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.34
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414172,Belmont,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.67
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.41
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.56
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.87
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.94
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414172,Belmont,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.41
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.41
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414172,Belmont,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.95
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.05
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.11
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414172,Belmont,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.69
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.09
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.06
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414172,Belmont,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.97
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.06
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.12
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
414172,Belmont,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.22
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,25.54
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.25
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.57
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414172,Belmont,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.44
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.52
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.75
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.63
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
414172,Belmont,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.48
