Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.44
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.49
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.03
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
414172,Belmont,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.07
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.76
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.76
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.74
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414172,Belmont,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.32
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.44
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.88
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.07
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414172,Belmont,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.77
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.58
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.36
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.58
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
414172,Belmont,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.01
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.03
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.6
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
414172,Belmont,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.07
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.46
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.04
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.51
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
414172,Belmont,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.95
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.59
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,82.9
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.15
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414172,Belmont,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.42
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.29
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.55
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.51
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
414172,Belmont,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,33.6
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.86
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.09
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
414172,Belmont,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.48
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.87
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.16
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
414172,Belmont,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.51
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.12
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,76.7
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.08
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
