Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414172,Belmont,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.0
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.06
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,78.0
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.78
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
414172,Belmont,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.92
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.6
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.42
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.95
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
414172,Belmont,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.93
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.65
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.82
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.8
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414172,Belmont,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.48
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.08
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.38
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
414172,Belmont,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.69
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.4
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
414172,Belmont,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.56
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.34
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.16
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.09
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414172,Belmont,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.65
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.59
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414172,Belmont,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.26
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414172,Belmont,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.87
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
414172,Belmont,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.01
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
