Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.31
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.02
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.44
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,9.7
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.79
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.13
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.84
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.27
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414172,Belmont,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.45
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414172,Belmont,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.41
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.89
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414172,Belmont,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.23
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
