Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.2
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.8
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.26
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414172,Belmont,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414172,Belmont,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.63
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.21
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.69
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.3
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.05
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.44
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.9
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.35
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,8.4
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414172,Belmont,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.08
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.4
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
