Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.33
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.51
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.3
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.48
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.08
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414172,Belmont,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.37
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.12
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.1
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.95
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.88
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.0
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.78
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.7
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.03
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.25
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.9
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.66
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.35
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.5
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.71
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.5
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.79
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.39
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414172,Belmont,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.43
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.49
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,71.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.66
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
