Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414172,Belmont,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.66
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.62
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.87
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.44
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.47
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.23
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.22
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.61
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.66
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.84
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.28
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.43
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.8
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414172,Belmont,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.31
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.25
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.9
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.47
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.18
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.22
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.9
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414172,Belmont,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.22
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.48
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.9
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414172,Belmont,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.37
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.03
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.59
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.9
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.41
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,8.0
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
