Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.62
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.0
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414172,Belmont,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.21
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.0
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.77
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.87
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.1
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.07
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.1
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414172,Belmont,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.35
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.38
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,8.1
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414172,Belmont,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.11
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.8
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.1
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414172,Belmont,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.78
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.2
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414172,Belmont,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,21.78
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.87
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.84
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.3
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414172,Belmont,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.74
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.3
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414172,Belmont,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.3
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
414172,Belmont,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.94
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
