Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.4
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.86
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.26
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.4
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.8
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,27.33
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.09
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
414172,Belmont,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.67
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.5
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414172,Belmont,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.76
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414172,Belmont,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.55
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414172,Belmont,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.04
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.98
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.6
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.7
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.54
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414172,Belmont,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.8
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
