Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.15
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.9
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414172,Belmont,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414172,Belmont,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.0
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.1
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.55
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.2
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.97
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
