Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.3
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
414172,Belmont,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.55
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414172,Belmont,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,17.66
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414172,Belmont,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.36
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.4
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.34
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.71
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.83
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.3
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414172,Belmont,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414172,Belmont,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.89
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.5
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
