Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.73
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.6
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414172,Belmont,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.7
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.88
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.8
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.21
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414172,Belmont,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.83
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.24
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.42
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
