Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.38
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414172,Belmont,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.57
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.4
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414172,Belmont,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.4
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.5
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.29
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.38
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.69
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.43
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.97
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
