Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.65
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.23
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.75
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.76
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.55
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.6
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.83
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.37
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.27
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.27
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.7
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414172,Belmont,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.0
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.93
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.7
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414172,Belmont,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.54
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.54
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.7
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414172,Belmont,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.48
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.69
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
