Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.6
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414172,Belmont,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.25
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.83
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.6
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414172,Belmont,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.64
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.39
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.38
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.6
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414172,Belmont,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.5
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.89
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.15
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.6
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414172,Belmont,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,30.97
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.34
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.5
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414172,Belmont,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.79
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.83
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.44
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.5
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414172,Belmont,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.84
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.13
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.75
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.5
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414172,Belmont,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.52
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.6
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.4
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414172,Belmont,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.67
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.91
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.4
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414172,Belmont,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.76
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.98
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.4
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
414172,Belmont,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.79
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.6
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.6
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.22
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.3
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
414172,Belmont,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,28.34
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,32.86
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.8
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
