Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.71
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.3
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
414172,Belmont,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.86
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,37.03
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.43
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.1
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.26
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.3
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
414172,Belmont,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.68
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.23
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.91
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
414172,Belmont,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.87
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,33.43
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.51
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.27
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.1
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
414172,Belmont,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.97
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.25
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.61
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.79
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
414172,Belmont,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.29
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.26
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.35
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.97
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.1
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
414172,Belmont,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.47
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.21
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.11
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.04
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.1
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
414172,Belmont,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.31
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.47
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.93
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.1
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
414172,Belmont,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.41
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.38
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.63
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.0
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414172,Belmont,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.54
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.1
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.43
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.0
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414172,Belmont,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.67
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.38
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.64
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
