Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.0
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414172,Belmont,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.88
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.43
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.0
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414172,Belmont,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.62
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.06
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.35
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.9
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
414172,Belmont,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.32
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.41
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.84
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.9
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
414172,Belmont,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.36
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.9
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.12
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.58
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.67
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.9
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414172,Belmont,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.96
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.15
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.99
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.9
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414172,Belmont,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.84
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.34
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.8
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414172,Belmont,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.52
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.33
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.42
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.8
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414172,Belmont,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.04
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.04
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.8
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
414172,Belmont,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.77
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,14.8
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414172,Belmont,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.09
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
