Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.07
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,14.7
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414172,Belmont,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.07
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.44
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.7
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414172,Belmont,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.25
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.41
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.6
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414172,Belmont,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.39
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.6
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414172,Belmont,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.6
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.47
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.1
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.5
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.27
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.56
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.5
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414172,Belmont,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.27
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.15
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.5
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.95
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.75
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.94
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.4
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.67
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.16
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.4
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.21
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.78
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.68
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
