Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.3
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.76
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.48
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.51
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.3
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,23.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.97
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.5
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.27
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.12
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.26
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.1
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.29
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.75
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.1
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.3
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.92
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.44
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414172,Belmont,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.28
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.47
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.85
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.03
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414172,Belmont,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.81
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.12
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414172,Belmont,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,21.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.62
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.38
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
414172,Belmont,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.22
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,21.6
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.5
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.45
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.7
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
414172,Belmont,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.26
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.08
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.61
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
