Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.43
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
414172,Belmont,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,21.19
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.42
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
414172,Belmont,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,27.28
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.53
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
414172,Belmont,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.81
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.91
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.82
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.29
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
414172,Belmont,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.94
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.23
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.83
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.09
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
414172,Belmont,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.03
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.06
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.76
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
414172,Belmont,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.41
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.04
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.09
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414172,Belmont,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.61
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.91
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.68
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.88
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.2
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414172,Belmont,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,23.28
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.87
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.82
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414172,Belmont,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.14
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.11
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.34
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.62
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.84
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
