Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.6
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.5
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414172,Belmont,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.39
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.12
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414172,Belmont,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.45
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.33
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
414172,Belmont,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.05
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.82
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.63
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.47
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.23
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.44
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.64
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.02
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.76
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414172,Belmont,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.16
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414172,Belmont,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.4
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414172,Belmont,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
