Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.36
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.47
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.27
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.68
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414172,Belmont,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.86
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.21
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.57
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
