Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.8
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.38
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414172,Belmont,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.45
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.94
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414172,Belmont,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414172,Belmont,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
