Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414172,Belmont,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.38
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.33
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.94
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414172,Belmont,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.94
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.66
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
