Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414172,Belmont,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.65
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414172,Belmont,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.98
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,19.57
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,16.08
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,16.03
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.56
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.28
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
