Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.75
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.15
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.68
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.27
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.47
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414172,Belmont,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.03
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
