Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.81
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.57
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.13
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.59
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.74
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.64
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.09
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.07
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.69
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.05
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
