Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.82
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.67
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.63
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.91
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.5
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414172,Belmont,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.14
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.13
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.91
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
414172,Belmont,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.13
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.68
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.6
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
414172,Belmont,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.85
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.94
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.93
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414172,Belmont,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.21
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.47
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414172,Belmont,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.44
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.1
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414172,Belmont,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.23
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.16
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.14
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.37
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414172,Belmont,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.25
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.55
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.68
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.33
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
