Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414172,Belmont,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.6
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.9
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.93
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.07
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.5
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
414172,Belmont,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.58
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.64
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.45
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.53
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
414172,Belmont,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.62
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.93
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.38
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.67
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
414172,Belmont,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.77
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.09
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.54
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.1
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414172,Belmont,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.33
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.36
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.17
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.4
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414172,Belmont,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.74
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.95
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.03
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.72
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414172,Belmont,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.03
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.84
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.57
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.07
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414172,Belmont,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.18
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.79
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.12
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.79
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.3
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414172,Belmont,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.63
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.78
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.83
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.2
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.82
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.99
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.01
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.05
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414172,Belmont,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.58
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.28
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
