Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.85
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.1
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
414172,Belmont,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.51
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.66
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.88
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.9
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414172,Belmont,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.82
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.65
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.0
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414172,Belmont,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.56
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.97
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.8
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.85
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
414172,Belmont,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.46
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.26
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.0
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.33
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
414172,Belmont,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.51
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.86
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,69.8
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.08
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,17.9
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414172,Belmont,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.21
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.08
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,61.5
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.69
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
414172,Belmont,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.24
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.12
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.04
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.35
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414172,Belmont,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.03
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,30.07
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.78
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.22
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
414172,Belmont,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.16
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.65
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.27
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.43
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,17.8
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
414172,Belmont,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.42
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.99
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.02
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.87
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,17.7
