Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414172,Belmont,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.07
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.91
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.75
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.95
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414172,Belmont,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,24.6
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,33.23
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,66.0
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.17
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414172,Belmont,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.1
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.96
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.45
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414172,Belmont,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,26.68
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.58
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.99
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,26.96
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.99
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
414172,Belmont,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.71
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414172,Belmont,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.99
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.69
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.46
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,17.6
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414172,Belmont,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.86
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.18
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
414172,Belmont,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.45
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.42
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.51
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414172,Belmont,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
