Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414172,Belmont,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.1
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.49
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414172,Belmont,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.17
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414172,Belmont,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.95
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.85
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.5
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
414172,Belmont,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.31
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.67
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414172,Belmont,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.6
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.47
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.93
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.56
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
414172,Belmont,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.7
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.44
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.77
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
414172,Belmont,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.5
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.95
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.34
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414172,Belmont,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.74
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
414172,Belmont,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.16
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.83
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
414172,Belmont,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.46
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.92
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.2
