Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
414172,Belmont,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.71
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
414172,Belmont,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.58
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.43
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.91
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.01
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
414172,Belmont,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.99
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.76
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.66
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
414172,Belmont,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.65
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.32
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.26
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.3
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414172,Belmont,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.12
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.59
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.7
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414172,Belmont,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.35
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.0
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414172,Belmont,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.38
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.29
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414172,Belmont,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.72
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.99
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.19
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.12
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.64
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.9
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414172,Belmont,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.72
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.5
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414172,Belmont,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.27
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.59
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
