Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.29
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.8
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
414172,Belmont,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,24.09
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.68
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.58
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.7
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414172,Belmont,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.3
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.96
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.82
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.7
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
414172,Belmont,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.63
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.64
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.6
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414172,Belmont,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.78
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.6
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414172,Belmont,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.91
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.76
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.6
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414172,Belmont,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.51
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.54
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.14
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.5
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414172,Belmont,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.7
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.5
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414172,Belmont,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.23
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.5
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414172,Belmont,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.5
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.55
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.4
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
