Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.01
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.4
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414172,Belmont,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.4
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.18
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.09
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.4
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.37
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.06
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.93
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.87
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414172,Belmont,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.65
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.62
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414172,Belmont,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.19
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.21
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414172,Belmont,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.81
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.72
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414172,Belmont,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
