Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.38
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414172,Belmont,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.65
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.35
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414172,Belmont,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.3
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.86
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414172,Belmont,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.54
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.21
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.1
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.73
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
