Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.6
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.2
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.86
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.3
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.99
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.22
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.73
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
