Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.55
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.41
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.82
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.1
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414172,Belmont,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.93
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,18.69
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414172,Belmont,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,18.75
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414172,Belmont,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,17.12
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.93
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
