Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.98
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414172,Belmont,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.82
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.0
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.18
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.07
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.84
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.49
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
