Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.9
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.82
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.22
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.56
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.8
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.34
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414172,Belmont,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.22
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414172,Belmont,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.28
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414172,Belmont,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.55
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.53
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.1
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.31
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
