Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.88
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.2
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414172,Belmont,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.88
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.67
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414172,Belmont,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.42
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.91
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.29
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.51
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.82
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.68
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.14
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414172,Belmont,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.88
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.22
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.15
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
