Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.49
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.44
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.7
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.18
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.7
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.94
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.12
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.26
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.07
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414172,Belmont,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.72
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.57
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.87
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.18
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.63
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.01
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.57
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.61
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414172,Belmont,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.07
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.05
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.82
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.5
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
