Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414172,Belmont,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.47
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.14
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.99
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.59
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.82
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.79
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414172,Belmont,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.12
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.5
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.8
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.42
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414172,Belmont,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.32
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.71
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.86
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.27
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414172,Belmont,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.1
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.91
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.82
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
414172,Belmont,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.54
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.43
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.03
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414172,Belmont,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.76
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,25.11
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.51
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
414172,Belmont,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.46
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.67
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.05
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.48
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414172,Belmont,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.4
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.73
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.98
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.56
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
414172,Belmont,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.35
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.98
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.45
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
414172,Belmont,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.64
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.02
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.89
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.28
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
