Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
414172,Belmont,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.89
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.65
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.49
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
414172,Belmont,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.57
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.17
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.54
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.66
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
414172,Belmont,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.02
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.22
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.05
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.22
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414172,Belmont,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.47
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.29
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.07
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.3
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414172,Belmont,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.62
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
414172,Belmont,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.92
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.25
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414172,Belmont,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.6
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414172,Belmont,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.28
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.45
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.36
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.4
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414172,Belmont,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
